"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5725,25";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"851,45";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"129,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/05/2017";"1096";"DCO ad2";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/05/2017";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3440,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4595,96";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"683,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"104,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"50,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/05/2017";"1096";"DCO ad2";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/05/2017";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3720,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3913,13";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"581,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"88,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"23/05/2017";"1096";"DCO ad2";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"23/05/2017";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4215,15";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"23/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"626,87";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"95,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"46,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"24/05/2017";"1096";"DCO ad2";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"24/05/2017";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4060,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"24/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4451,52";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"24/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"662,02";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"24/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"101,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"24/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"49,08";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"29/05/2017";"1096";"DCO ad2";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"29/05/2017";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15160,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3282,83";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"29/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"488,22";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"74,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"36,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"30/05/2017";"1096";"DCO ad2";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2960,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"30/05/2017";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19440,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3886,87";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"30/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"578,05";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"88,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S12";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"42,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2655,95";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S15";"31/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1732,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"31/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S7";"31/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3462_029";"038901302000";"APPOIGNY-AUXERRE";"89";"89013";"Appoigny";"740919,498899996";"6751474,072";"83000";"";"S8";"31/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"275,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"34827_029";"037713802000";"COURTOMER";"77";"77138";"Courtomer";"692933,081200004";"6839097,4326";"600";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
