"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31526,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"15/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7348,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"668,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,96";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,61";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,06";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,29";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,31";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,62";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,26";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,07";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,69";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,81";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,23";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,39";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,49";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,29";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,72";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,29";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,05";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,49";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,37";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,16";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,91";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,52";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,95";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,58";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,93";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,09";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,89";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,89";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,04";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,85";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,81";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,38";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,71";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,05";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,17";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,18";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,38";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,07";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,58";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,73";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,96";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,73";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3988_029";"031470301000";"TOURNEBU";"14";"14150";"Cesny-les-Sources";"455247,120300002";"6880664,6647";"240";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3988_029";"031470301000";"TOURNEBU";"14";"14150";"Cesny-les-Sources";"455247,120300002";"6880664,6647";"240";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3988_029";"031470301000";"TOURNEBU";"14";"14150";"Cesny-les-Sources";"455247,120300002";"6880664,6647";"240";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
