"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A7";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S11";"30/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"01/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"02/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"03/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"04/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"05/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"06/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"07/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"08/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"09/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"10/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"11/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"12/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"13/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"14/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"15/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"16/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"17/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"18/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"19/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"20/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"21/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"22/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"23/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"24/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"25/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"26/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"27/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"28/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"29/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"30/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4005_029";"036117901000";"LA FRESNAYE AU SAUVAGE/Hameau Fromentel";"61";"61339";"Putanges-le-Lac";"459987,150799997";"6851893,9879";"150";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4005_029";"036117901000";"LA FRESNAYE AU SAUVAGE/Hameau Fromentel";"61";"61339";"Putanges-le-Lac";"459987,150799997";"6851893,9879";"150";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4005_029";"036117901000";"LA FRESNAYE AU SAUVAGE/Hameau Fromentel";"61";"61339";"Putanges-le-Lac";"459987,150799997";"6851893,9879";"150";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4005_029";"036117901000";"LA FRESNAYE AU SAUVAGE/Hameau Fromentel";"61";"61339";"Putanges-le-Lac";"459987,150799997";"6851893,9879";"150";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"129,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5496,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
