"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"18/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"18/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"28/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1640,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1344,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"07/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"08/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"42393_029";"038012702000";"BOUVAINCOURT SUR BRESLE";"80";"80127";"Bouvaincourt-sur-Bresle";"591993,694399998";"6992149,9045";"13700";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"712,00";"67";"kg";"kilogramme";"";"Correcte"
