"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S1";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S12";"02/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S12";"06/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S12";"10/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S12";"11/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S12";"20/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S12";"23/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S12";"30/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"01/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"02/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"03/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"04/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"05/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"06/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"07/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"08/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"09/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"10/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"11/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"12/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"13/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"14/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"15/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"16/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"17/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"18/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"19/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"20/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"21/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"22/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"23/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"24/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"25/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"26/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"27/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"28/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"29/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"30/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S15";"18/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4489_029";"030255802000";"LE NOUVION EN THIERACHE 2";"02";"02558";"Nouvion-en-Thiérache";"754995";"6990638";"3800";"";"S15";"28/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
