"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"23/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,45";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,66";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"30/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"31/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,13";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"31/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6460,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4278,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10651,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4941,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8339,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8134,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5975,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3560,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6380,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2680,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4518,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4632,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6996,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9113,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4736,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5113,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8819,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9785,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10291,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132405,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"94950,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"3900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A7";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
