"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"29/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,46";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"30/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement de la pompe + débit retranscrit en masse kg";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"01/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"02/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"03/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"04/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"05/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"06/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"07/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"08/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"09/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"10/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"11/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"12/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"13/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"14/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"15/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"16/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"17/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"18/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"19/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"20/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"21/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"22/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"23/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"24/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"25/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"26/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"27/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"28/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"29/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"30/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Temps de fonctionnement pompe retranscrit en masse réactif introduit en kg";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"01/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"02/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"03/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"04/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"05/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"06/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"07/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"08/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"09/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"10/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"11/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"12/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"13/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"14/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"15/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"16/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"17/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"18/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"19/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"20/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"21/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"22/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"23/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"24/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"25/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"26/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"27/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"28/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"29/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"30/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Vanne fermée ";"A5";"31/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"361,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2371,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"957,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"317,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"751,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume boue extraites [MS] boues extraites = quantité en MS";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Volume évacué";"S11";"25/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"04/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"04/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"04/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"04/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"04/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"04/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
