"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"A6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,80";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451290101_029";"034512901000";"DOUCHY";"45";"45129";"Douchy-Montcorbon";"703409,510499999";"6760137,837";"2000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,03";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2440,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4513_029";"036054801000";"ROSOY EN MULTIEN";"60";"60548";"Rosoy-en-Multien";"699960";"6888230";"650";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"347,04";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
