"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1226,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"30/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17703,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A4";"30/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
