"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,28";"243";"%";"pourcentage";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"191,90";"67";"kg";"kilogramme";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,28";"243";"%";"pourcentage";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"191,90";"67";"kg";"kilogramme";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,34";"243";"%";"pourcentage";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1852,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,46";"168";"mg(N)/L";"milligramme d'azote par litre";"91,46";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,30";"27";"°C";"degré Celsius";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,50";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"27";"°C";"degré Celsius";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
