"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M1";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M1";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M1";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M1";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M1";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M1";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M1";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M1";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M1";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M2";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M2";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M2";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M2";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M2";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M2";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M2";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M2";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"M2";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S10";"31/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1130,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"02/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,60";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"02/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"03/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,22";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"03/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,87";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,59";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5291,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2692,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"119,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"73,84";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,01";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"0,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,01";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"0,01";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,02";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"1,02";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"119,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"05/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"05/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"09/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,94";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"09/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,09";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,63";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,69";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,57";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,79";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16732,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1479,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"474,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,57";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,97";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"0,60";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,97";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"1,97";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,85";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,85";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"8,85";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"477,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"14/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,67";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"14/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,93";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"15/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,76";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"15/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,56";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"17/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,01";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"17/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,25";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"22/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,18";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"22/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,11";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"24/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,75";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"24/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,19";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"26/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,68";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"26/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"30/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,67";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"30/05/2017";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,52";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S12";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S14";"31/05/2017";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8160,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1020,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2175,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1044,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"881,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,87";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"678,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,81";"243";"%";"pourcentage";"";"Correcte"
