"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4498,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1440,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S16";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"326,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452580102_029";"034525802000";"PUISEAUX";"45";"45258";"Puiseaux";"659329,001599997";"6789645,9986";"6000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4498,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,16";"168";"mg(N)/L";"milligramme d'azote par litre";"96,16";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"21/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452790101_029";"034527901000";"ST GERMAIN DES PRES GY LES NONAINS";"45";"45279";"Saint-Germain-des-Prés";"688360,380500004";"6761271,0364";"2250";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
