"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S10";"31/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"290,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,69";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2739,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"Entrée lagune : somme des débits d'entrée de Saint Martin de Bréhal et de Coudeville sur mer plage. Concentrations sur le mélange des deux.";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760201_029";"035007602000";"BREHAL LITTORAL / St Martin de Bréhal";"50";"50076";"Bréhal";"366229,600100003";"6875246,14";"8000";"";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
