"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S10";"31/05/2017";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S10";"31/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500820201_029";"035008202000";"BRICQUEBEC";"50";"50082";"Bricquebec-en-Cotentin";"364035,860299997";"6939320,593";"4000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A3";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A3";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A3";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1545,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A3";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A3";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A3";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A3";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A3";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A3";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A4";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A4";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A4";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"59,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A4";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A4";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A4";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A4";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A4";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A4";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500850201_029";"035008502000";"BRICQUEVILLE SUR MER (2)";"50";"50085";"Bricqueville-sur-Mer";"368312,891199999";"6877226,1505";"1500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A3";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A3";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A3";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A3";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A3";"30/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A3";"30/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A3";"30/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A3";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A3";"30/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A4";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A4";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A4";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"72,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A4";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A4";"30/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A4";"30/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A4";"30/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A4";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,73";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A4";"30/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501080101_029";"035010801000";"CEAUX";"50";"50108";"Céaux";"377327,679300003";"6846111,8777";"300";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,10";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501110201_029";"035011102000";"CERISY LA SALLE";"50";"50111";"Cerisy-la-Salle";"386995,558200002";"6888754,8381";"900";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
