"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,40";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501170101_029";"035011701000";"CHAMPEAUX";"50";"50117";"Champeaux";"367631,931199998";"6858216,4506";"750";"Le débit d'entrée est calculé en focntion du temps de refoulement des pompes et de leur débit nominal.";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,76";"168";"mg(N)/L";"milligramme d'azote par litre";"97,76";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A3";"10/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"9,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"A4";"10/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,11";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501230101_029";"035012301000";"CHAPELLE EN JUGER (LA)";"50";"50239";"Thèreval";"391804,864399999";"6900812,5979";"400";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,91";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,19";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1553,92";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,42";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,19";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1422,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"08/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,39";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,71";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,75";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,19";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,37";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,21";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1164,07";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501270101_029";"035012701000";"CHEF DU PONT";"50";"50523";"Sainte-Mère-Église";"384557,848399997";"6928383,9781";"24000";"";"A3";"11/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2058,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
