"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501780101_029";"035017801000";"FERMANVILLE";"50";"50178";"Fermanville";"380464,1831";"6963949,6854";"400";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"Non utilisé";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6149,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"501970201_029";"035019702000";"GAVRAY (NOUVELLE)";"50";"50197";"Gavray-sur-Sienne";"380548,6263";"6876722,3056";"1630";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
