"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,72";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,72";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"38,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,72";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,72";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"13/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"13/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"14/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"14/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"503940201_029";"035039401000";"PERIERS";"50";"50394";"Périers";"378849,666900001";"6908283,9353";"4500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"760,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"130";"Lixiviat de boue d'épuration";"21,30";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"150,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"130";"Lixiviat de boue d'épuration";"21,30";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504020101_029";"035040201000";"LES PIEUX";"50";"50402";"Pieux";"352269,281099997";"6944206,908";"5000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"150,32";"67";"kg";"kilogramme";"";"Correcte"
