"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"10/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504190201_029";"035041902000";"QUETTREVILLE SUR SIENNE";"50";"50419";"Quettreville-sur-Sienne";"373992,072999999";"6883903,6217";"1990";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
