"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504290101_029";"035042901000";"REGNEVILLE";"50";"50429";"Regnéville-sur-Mer";"367219,746600002";"6889973,3367";"1600";"Le débit d'entrée est calculé en fonction du temps de refoulement des pompes et de leur débit nominal.";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,26";"168";"mg(N)/L";"milligramme d'azote par litre";"115,26";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"10/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"56,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"16,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"10/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,16";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504310101_029";"035043101000";"REMILLY sur LOZON";"50";"50431";"Remilly Les Marais";"390263,977799997";"6906208,0784";"700";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"115,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
