"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330101_029";"035043301000";"REVILLE /Le Linteau";"50";"50433";"Réville";"393920,038800001";"6954802,5637";"900";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330201_029";"035043302000";"REVILLE /Les Suceres";"50";"50433";"Réville";"391274,842";"6955091,0614";"500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504330301_029";"035043303000";"REVILLE /Le Herdre";"50";"50433";"Réville";"393745,511399999";"6955312,2979";"800";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"02/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
