"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2187,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3942,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2335,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2740,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1413,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1939,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2020,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"715,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"206,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"486,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"486000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2187,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"876,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"876000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3942,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"519,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"519000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2335,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"609,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"609000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2740,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"314,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"11/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"314000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1413,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"431,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"17/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"431000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1939,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"449,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"18/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"449000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2020,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S6";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"396,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S6";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"396000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504580101_029";"035045801000";"CARENTAN ST HILAIRE ST COME";"50";"50099";"Carentan-les-Marais";"389625,370999999";"6922650,0191";"30000";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21423,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504770101_029";"035047701000";"AUDERVILLE-SAINT GERMAIN DES VAUX";"50";"50041";"Hague";"344994,047799997";"6968594,8894";"1300";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"260,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,46";"168";"mg(N)/L";"milligramme d'azote par litre";"75,46";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"09/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"25,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"09/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";""
