"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504830101_029";"035048301000";"SAINT GILLES";"50";"50483";"Saint-Gilles";"394526,922600001";"6897111,4523";"800";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Boue extraite, amont épaississeur.";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"958,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Boue extraite, amont épaississeur.";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Boue extraite, amont épaississeur.";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9338,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Boues évacuées en épandage";"S6";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"190,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Boues évacuées en épandage";"S6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10127,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Boues évacuées en épandage";"S6";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Boues évacuées en épandage";"S6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3198,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Consommation mensuelle de polymère utilisé pour le tambour d'égouttage.";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"28/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Débitmètre électromagnétique en entrée station installé en juillet 2010";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"25517,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Estimation de la quantité de refus de dégrillage produit en fonction du nombre de poubelles mises dans la benne de stockage des déchets chaque mois.";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"504840101_029";"035048401000";"SAINT HILAIRE DU HARCOUET";"50";"50484";"Saint-Hilaire-du-Harcouët";"396996";"6838645";"15000";"Mesure du débit d'eau traitée par sonde ultrasons.";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
