"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505390101_029";"035053901000";"SAINT PIERRE EGLISE";"50";"50539";"Saint-Pierre-Église";"382518,507399999";"6961679,1129";"2300";"";"S9";"22/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,26";"168";"mg(N)/L";"milligramme d'azote par litre";"113,26";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"02/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"02/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505420101_029";"035054201000";"SAINT POIS";"50";"50542";"Saint-Pois";"400606,508900002";"6857616,7675";"800";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1305,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"09/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505510201_029";"035055102000";"SAINT SAUVEUR LE VICOMTE";"50";"50551";"Saint-Sauveur-le-Vicomte";"371509,049199998";"6929946,8274";"2750";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
