"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q1 / PRELEVEUR P1 ( concentration )";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"DEBIT Q3 / PRELEVEUR P3 ( CONCENTRATION )";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"ORIGINE DES RESULTAS KG17
POIDS PESEE KG17";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"350,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"ORIGINE DES RESULTATS KG 16
POIDS PESEE KG16";"S10";"31/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"300,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505820101_029";"035058201000";"SOURDEVAL";"50";"50582";"Sourdeval";"411248,9837";"6853042,5522";"9999";"origine des resultats V19
Volume mesuré V19 ( bordereau de dechets )";"S13";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1560,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"505920201_029";"035059202000";"TESSY sur VIRE";"50";"50592";"Tessy-Bocage";"403151,243100002";"6882898,2053";"1800";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1560,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506010101_029";"035060101000";"TORIGNI SUR VIRE";"50";"50601";"Torigny-les-Villes";"408452,093800001";"6889116,9655";"9900";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
