"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"08/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"08/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"08/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"08/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"08/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"20/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"20/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"20/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"20/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"20/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"24/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"24/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"26/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"26/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"26/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"26/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"26/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"26/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"26/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"26/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"26/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1382";"Plomb";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"133";"µg/L";"microgramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1383";"Zinc";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"133";"µg/L";"microgramme par litre";"10,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1387";"Mercure";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"133";"µg/L";"microgramme par litre";"0,50";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1388";"Cadmium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"133";"µg/L";"microgramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1392";"Cuivre";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"133";"µg/L";"microgramme par litre";"5,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1393";"Fer";"Quantitatif";"3";"Eau";"23";"Eau brute";"3188,00";"133";"µg/L";"microgramme par litre";"25,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1394";"Manganèse";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"133";"µg/L";"microgramme par litre";"5,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Calcul du flux de polution en sortie de step.

Q = QS et réultats des analyses du laboratoire indépendant";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Flux en sortie de réacteur à graisse

QGEXT";"S7";"02/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Flux en sortie de réacteur à graisse

QGEXT";"S7";"09/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Flux en sortie de réacteur à graisse

QGEXT";"S7";"11/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Flux en sortie de réacteur à graisse

QGEXT";"S7";"15/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Flux en sortie de réacteur à graisse

QGEXT";"S7";"18/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Flux en sortie de réacteur à graisse

QGEXT";"S7";"22/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Flux en sortie de réacteur à graisse

QGEXT";"S7";"24/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Flux en sortie de réacteur à graisse

QGEXT";"S7";"29/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Pollution mesurée en Volume et DCO

QMV*AMV";"S12";"02/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,24";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Pollution mesurée en Volume et DCO

QMV*AMV";"S12";"03/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,48";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Pollution mesurée en Volume et DCO

QMV*AMV";"S12";"04/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,28";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Pollution mesurée en Volume et DCO

QMV*AMV";"S12";"10/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,72";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Pollution mesurée en Volume et DCO

QMV*AMV";"S12";"15/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,96";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Pollution mesurée en Volume et DCO

QMV*AMV";"S12";"18/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,14";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Pollution mesurée en Volume et DCO

QMV*AMV";"S12";"19/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,54";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Pollution mesurée en Volume et DCO

QMV*AMV";"S12";"31/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"Quantité d'apport extérieur de produit de curage 

Pesée : PDR";"S13";"23/05/2017";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10620,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues évacuées la step

MS = PSEDES (t) X ASDES (%)";"S6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues évacuées la step

MS = PSEDES (t) X ASDES (%)";"S6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues évacuées la step

MS = PSEDES (t) X ASDES (%)";"S6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues évacuées la step

MS = PSEDES (t) X ASDES (%)";"S6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues évacuées la step

MS = PSEDES (t) X ASDES (%)";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42841,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

MS = QEDIG (m) X AEDIG (g/l)";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"506020101_029";"035060201000";"TOURLAVILLE";"50";"50129";"Cherbourg-en-Cotentin";"368241,510200001";"6959639,9397";"150000";"quantité de boues produites en amont du digesteur

