"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"22/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"40300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"22/05/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"24/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25160,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"24/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"24/05/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"40300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"24/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"24/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"24/05/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"50,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"26/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25160,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"26/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"26/05/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"40300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"26/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"26/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"26/05/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25160,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"29/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"40300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"29/05/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"72,34";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25160,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"30/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"40300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"30/05/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25160,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"31/05/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"40300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"31/05/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1383,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S12";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19,04";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"02/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,34";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"03/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"03/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"03/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"04/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,06";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"04/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"04/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"04/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"04/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"05/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"19,64";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"05/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"05/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"05/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"05/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"05/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"05/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"09/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"9,24";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"10/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,36";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"10/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"10/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"11/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,74";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"11/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"11/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"12/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"31,18";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"12/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"12/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"12/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"12/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"15/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,08";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"16/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5,06";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"17/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,56";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"17/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"17/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"18/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"14,52";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"18/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"18/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"19/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18,32";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"19/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"19/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"19/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"19/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"19/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"19/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"20/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"20/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"20/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"22/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,94";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"23/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"34,84";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"23/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
