"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"23/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"24/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"44,14";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"24/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"24/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"24/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"24/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"24/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"24/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"25/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"25/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"25/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"25/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"25/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"25/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"25/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"26/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"15,44";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"29/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"9,18";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"30/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"35,04";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"31/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"33,42";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10558,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"31/05/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1676,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"65,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"31/05/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"134,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S13";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"590,04";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6077,41";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"519,57";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5351,57";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"519,57";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5351,57";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1277,86";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13161,96";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1413,18";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14555,75";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,81";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2727,54";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"649,35";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6688,30";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"649,35";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6688,30";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"13/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"281,80";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"13/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2902,54";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"582,52";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5999,96";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"366,75";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3777,52";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"497,93";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5128,68";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"590,31";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6080,19";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"451,67";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4652,20";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"452,70";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4662,81";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1106,11";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11392,93";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1006,44";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10366,33";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1787,26";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18408,78";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1357,97";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13987,09";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5720,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,27";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3504,64";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2140,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1333,43";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9960,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,47";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6520,81";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"16/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3360,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,10";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2019,36";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2220,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,20";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1403,04";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1740,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,50";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1087,50";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"26/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10580,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,20";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7109,76";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11580,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,10";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6727,98";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9040,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,44";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5915,78";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12956,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"02/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"20041,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"779,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"02/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"779,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,58";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12956,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"03/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"20041,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"779,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"03/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"779,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,32";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12956,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"20041,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"779,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512300102_029";"035134401000";"EPERNAY";"51";"51344";"Mardeuil";"766905,882799998";"6884918,2706";"138350";"";"S7";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"88,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
