"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"Les effluents du By-pass après prétraitements et ceux du By-pass en fin de traitement biologique correspondent chacun à un point S3. La somme des 2 donne le point A5. Les modalités de fonctionnement sont les suivantes : 
- les by-pass sont actionnés manuellement à l'aide d'une vanne. Ils ne sont jamais utilisés sauf en cas de problème dans le bassin d'aération
- ils ne sont jamais utilisés ensemble
Etant donné ces modalités de fonctionnement, les choix suivants sont fait : 
- lorsqu'un by-pass est en fonctionnement, les mesures de point physique de sortie station ""Qs ; Ps"" sont saisis dans le S3 correspondant au by-pass ouvert puis dans A5		
";"S3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1282,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1402,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1347,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1298,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1268,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1235,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"14/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"14/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1221,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1313,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
