"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"29/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,85";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"30/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"210,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"30/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"210,16";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"30/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"433,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"30/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"30/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,08";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"221,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"221,52";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"31/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"454,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,31";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"942,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"942,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1048,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1048,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"781,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"781,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"984,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"984,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"407,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"407,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1116,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1116,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1138,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1138,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1002,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1002,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1022,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1022,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1242,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1242,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"504,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"504,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"435,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"435,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1176,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1176,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1662,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1662,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1050,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1018,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1018,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1030,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1030,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1047,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1047,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,15";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,05";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,55";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,11";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,11";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,13";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,55";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,55";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,15";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,70";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,45";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,18";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,11";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,11";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,15";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,11";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,11";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,08";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"512990102_029";"035129901000";"ISLES SUR SUIPPE";"51";"51299";"Isles-sur-Suippe";"786801";"6918627";"12000";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
