"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513030101_029";"035130301000";"JALONS";"51";"51303";"Jâlons";"786508,626100004";"6880022,2398";"700";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"15,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8506,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513080102_029";"035130801000";"JONCHERY SUR VESLE";"51";"51308";"Jonchery-sur-Vesle";"759421,757600002";"6910626,0568";"2500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
