"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"28/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1453,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"186,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"S6";"17/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18980,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"S6";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"S6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"186,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
