"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"27/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"27/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"27/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"27/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"28/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"28/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"28/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"28/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"28/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"29/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"29/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"30/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"30/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"31/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"31/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"31/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"5 arrivées, un préleveur commun aux 5 arrivées ";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Boues évacuées sortie sous silo";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74941,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"la STEP utilise de la chaux CODECAL depuis 2010";"S15";"31/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"165780,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"331,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2436,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4951,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31686,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4140,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27324,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3090,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17304,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2812,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18840,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1707,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"07/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"08/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2147,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13740,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2161,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15343,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"14/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3409,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24885,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3468,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24969,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2647,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18264,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3387,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27096,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1957,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14481,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"20/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"21/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3944,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29974,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3641,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29856,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3034,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24878,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1683,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12386,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"169,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1243,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1105,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8132,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"603,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4004,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28828,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3764,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27853,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3745,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"Volume des boues en excés  X la concentration des boues en excès";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42693,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"04/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"04/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"04/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"04/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
