"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514760101_029";"035147601000";"ST ETIENNE AU TEMPLE";"51";"51476";"Saint-Étienne-au-Temple";"803758,868699998";"6881491,1924";"130";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514860101_029";"035148601000";"SAINT-HILAIRE-LE-GRAND";"51";"51486";"Saint-Hilaire-le-Grand";"806514,264300004";"6897433,4388";"322";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
