"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514910101_029";"035149101000";"ST JEAN SUR TOURBE";"51";"51491";"Saint-Jean-sur-Tourbe";"822699,809";"6893559,3068";"90";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515010101_029";"035150101000";"SAINTE MARIE A PY";"51";"51501";"Sainte-Marie-à-Py";"809832,2619";"6905270,6269";"150";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12823,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"15/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
