"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4432,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"204,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"394,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,25";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4432,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"09/05/2017";"1392";"Cuivre";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1392";"Cuivre";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"233,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"224,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"262,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"348,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"494,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"233,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"224,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"262,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"348,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515310301_029";"035153101000";"SERMAIZE";"51";"51531";"Sermaize-les-Bains";"839310,768399999";"6855772,7197";"2500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A2";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A2";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A2";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A2";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A2";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A2";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A2";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A2";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515350101_029";"035153501000";"SEZANNE";"51";"51535";"Sézanne";"753990,187200002";"6846200,2857";"10000";"";"A2";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
