"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"05/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"05/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"05/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"05/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"28/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5714,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515760101_029";"035157601000";"TOURS-SUR-MARNE";"51";"51576";"Tours-sur-Marne";"782444,349600002";"6883467,836";"2000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
