"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,16";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,30";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516230101_029";"035162301000";"VILLE EN SELVE";"51";"51623";"Ville-en-Selve";"779293,1862";"6892283,493";"700";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6082,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
