"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"08/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"09/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"09/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"10/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"10/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"11/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"11/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"12/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"12/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"12/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"12/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"13/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"13/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"13/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"13/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"13/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"13/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"14/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"14/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"14/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"14/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"15/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"15/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"16/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"16/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"17/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"17/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"18/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"18/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"19/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"19/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"19/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"19/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"19/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"19/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"20/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"20/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"21/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"21/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"22/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"22/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"23/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"23/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"24/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"24/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"24/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"24/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"24/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"24/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"25/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"25/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"25/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"25/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"25/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"25/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"26/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"37600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"162,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"27/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"168,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"S7";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8842,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
