"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210302_029";"035212103000";"Chaumont-Abattoirs";"52";"52121";"Chaumont";"860075,731200002";"6782473,2349";"3000";"";"S6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1485,99";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13286,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"02/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1263,83";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1354,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1356,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1235,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"246,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"03/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,93";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"04/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"09/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"10/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"11/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"15/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"17/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"18/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"22/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"23/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"24/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"29/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"209,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"658,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"400,05";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"198,00";"115";"m3";"mètre cube";"";"Correcte"
