"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4950,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1382,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7242,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"540,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"450,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"525,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"900,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"585,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523310101_029";"035233101000";"MONTIER-EN-DER";"52";"52331";"Porte du Der";"829734,439199999";"6822162,8565";"9900";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523530201_029";"035235301000";"NOGENT";"52";"52353";"Nogent";"873783,740699999";"6771896,9001";"6167";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
