"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,66";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,96";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1743,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,43";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,37";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,78";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"31/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,55";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"31/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"31/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"31/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,13";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"08/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"08/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,61";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"15/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"15/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,59";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524480103_029";"035244801000";"SAINT-DIZIER";"52";"52448";"Saint-Dizier";"842410,088699996";"6838271,1793";"50000";"";"A4";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
