"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"18/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"18/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,54";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre à ultrason + Concentration par prélèvement";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"01/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"02/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"03/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"04/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"05/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"06/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"07/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"08/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"09/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"10/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"11/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"12/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"13/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"14/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"15/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"16/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"0,22";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"17/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"18/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"18/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,78";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"18/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"19/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"20/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"21/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"22/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"23/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"24/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"25/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"26/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"27/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"28/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"29/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"30/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre en sortie de bassin * siccité par prélèvement";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2475,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"PP4 ou PP5";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2475,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Tonnage évacué - Pont bascule silo";"S6";"04/05/2017";"1302";"pH";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Tonnage évacué - Pont bascule silo";"S6";"04/05/2017";"2833";"Rapport Carbone sur Azote";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"X";"X";"Sans objet";"3,53";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
