"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"22/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,68";"168";"mg(N)/L";"milligramme d'azote par litre";"3,68";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"30/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4704,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"646,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"881,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1227,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1964,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"696,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"823,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,21";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S12";"31/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"23/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"30/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"30/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"30/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"30/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"30/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,74";"168";"mg(N)/L";"milligramme d'azote par litre";"8,74";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S2";"30/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4704,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"646,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"881,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"18/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1227,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1964,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"696,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"823,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S6";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"792,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S6";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"792000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12672,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"19/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"19/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"19/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"19/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,27";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"580790102_029";"035807901000";"CLAMECY";"58";"58079";"Clamecy";"739504,289999999";"6707277,6544";"6000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
