"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17369,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8027,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603460101_029";"036034601000";"LAMORLAYE";"60";"60346";"Lamorlaye";"658673,202";"6894427,1417";"8000";"";"S3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,81";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603500101_029";"036035001000";"LASSIGNY";"60";"60350";"Lassigny";"689339,848499998";"6943636,0532";"5000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
