"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5073,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"399,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"447,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"408,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"539,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"247,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"422,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"484,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"722,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"415,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"386,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"386,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"201,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"S11";"02/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
