"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13196,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"02/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1276,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1317,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
