"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,28";"168";"mg(N)/L";"milligramme d'azote par litre";"26,28";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16053,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,59";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"885,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"09/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1231,63";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,27";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,27";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"855,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S6";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,06";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S6";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91060,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16053,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
