"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"27/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"27/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2346,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"66652,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2187,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"07/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"07/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"07/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"07/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"07/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"0,39";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"07/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"07/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"07/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"07/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"0,39";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"0,39";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"27/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"27/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15460,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"01/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"02/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"03/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"04/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"05/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"06/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"07/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"08/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"09/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"10/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"11/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"12/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"13/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"14/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"15/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"16/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"17/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"18/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"19/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,60";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"20/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"21/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"22/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"23/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"24/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"25,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"25/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"26/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"27/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"28/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"29/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"30/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S12";"31/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10054,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
