"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6347_029";"037846401000";"ORCEMONT - BOURG";"78";"78464";"Orcemont";"611989,329999998";"6832794,2375";"900";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4430,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
