"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"440,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"494,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S10";"31/05/2017";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S10";"31/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2800,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,06";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"45,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"09/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"440,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"494,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"04/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"04/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"04/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"04/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"04/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"04/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
