"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760680101_029";"037606801000";"BEC DE MORTAGNE";"76";"76068";"Bec-de-Mortagne";"514109,249499999";"6960056,847";"3200";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"954,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,16";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,24";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,24";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,24";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,24";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,24";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,24";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"Calcul du débit journalier en fonction du temps de fonctionnement des pompes de relevage du poste d'entrée.";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5244,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761000101_029";"037610001000";"BLAINVILLE CREVON";"76";"76100";"Blainville-Crevon";"577207,834600002";"6934949,1657";"1500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,60";"120";"m3/j";"mètre cube par jour";"";""
