"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"169,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"169,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"169,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"228,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"169,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"169,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"143,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"169,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"162,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"130,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"130,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"169,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761160101_029";"037611601000";"BOOS";"76";"76116";"Boos";"567883,069399998";"6921058,1224";"3500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
