"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"130,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"130,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761250101_029";"037612501000";"BOSC LE HARD";"76";"76125";"Bosc-le-Hard";"567640,692699999";"6949948,3081";"2250";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"130,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"14/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761330102_029";"037613301000";"FONTAINE LE DUN";"76";"76133";"Bourg-Dun";"548367,964100003";"6977981,5697";"3300";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
