"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"04/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"04/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"04/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,14";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761640102_029";"037616401000";"CAUDEBEC EN CAUX";"76";"76164";"Rives-en-Seine";"534321,6906";"6938455,9479";"9800";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"16/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
