"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"28/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"28/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"28/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"31/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"01/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"01/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,17";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"01/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,48";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,12";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,85";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1256,38";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,66";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1711,37";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,17";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,44";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,73";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"29/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"136129,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"02/05/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"02/05/2017";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
