"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4020,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764140102_029";"037641401000";"MARTIN EGLISE";"76";"76414";"Martin-Église";"564990,601199999";"6979190,6598";"6000";"";"S1";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
