"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,22";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,22";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3425,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,22";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,22";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2047,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,22";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,22";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,22";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,22";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1362,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764620101_029";"037646201000";"NEUFCHATEL EN BRAY";"76";"76462";"Neufchâtel-en-Bray";"586841,950199999";"6960796,9123";"10500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
