"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"19/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"19/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"19/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"54465,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"20/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"55848,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"21/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"55754,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"22/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"56949,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"23/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"55712,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"24/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"56220,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"25/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"55214,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"A compter du 01/01/2014, intégration des apports extérieurs (matières de vidange et eaux de lavages de l'unité de traitement des sables) dans le point A3.";"A3";"26/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"54585,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
