"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S6";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6720,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"18/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"18/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"18/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"18/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"19/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"19/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"19/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"19/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"19/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"19/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"19/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"19/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"19/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
