"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"28/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"28/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"28/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"28/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"28/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,88";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766370101_029";"037663701000";"SAINT PIERRE EN PORT";"76";"76637";"Saint-Pierre-en-Port";"520636,921800002";"6969560,8122";"3500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766470102_029";"037664701000";"SAINT ROMAIN DE COLBOSC";"76";"76647";"Saint-Romain-de-Colbosc";"509111,998400003";"6939005,0003";"7000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
