"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"28/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"58090,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"03/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1274,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1531,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1409,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1807,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1685,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"28/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"28/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"29/05/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1098,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1498,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1248,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1250,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1394,34";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1750,83";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1749,89";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2114,09";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1195,57";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,77";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1363,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1249,17";"67";"kg";"kilogramme";"";"Correcte"
