"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4770,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"14/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"604,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"604,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
