"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7242,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"11/05/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"11/05/2017";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"16/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/05/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/05/2017";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
