"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"07/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"07/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"08/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"08/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"13/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"13/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"14/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"14/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"20/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"20/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"21/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767380101_029";"037673801000";"VIEUX MANOIR";"76";"76738";"Vieux-Manoir";"576681,293799996";"6941506,6364";"2300";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767500101_029";"037675001000";"YAINVILLE";"76";"76750";"Yainville";"542400,079899997";"6930468,9158";"2500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
